Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.13
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.86
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.97
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.09
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.41
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.99
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.85
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.05
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.03
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.41
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.39
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.62
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
521887,Lancoed Winch Wen,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.0
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.99
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.91
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.03
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.19
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
521887,Lancoed Winch Wen,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.48
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.72
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.14
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.8
