Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
521887,Lancoed Winch Wen,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.01
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.53
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.63
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.29
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.49
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.74
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.27
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.38
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
521887,Lancoed Winch Wen,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.61
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.83
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.02
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
521887,Lancoed Winch Wen,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.55
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.73
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.28
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.86
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.29
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.63
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.46
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
521887,Lancoed Winch Wen,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.39
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.76
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.95
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.07
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
521887,Lancoed Winch Wen,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.65
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.95
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.73
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.34
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
521887,Lancoed Winch Wen,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.73
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.08
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.1
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.83
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.07
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
