Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
521887,Lancoed Winch Wen,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.38
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.59
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.49
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.08
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
521887,Lancoed Winch Wen,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.95
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.27
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.1
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.26
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.86
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.53
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
521887,Lancoed Winch Wen,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.45
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.65
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.39
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.05
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
521887,Lancoed Winch Wen,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.41
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.62
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.03
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.95
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
521887,Lancoed Winch Wen,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.13
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.64
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.66
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.34
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.09
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
521887,Lancoed Winch Wen,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.87
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.6
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.55
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.8
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
521887,Lancoed Winch Wen,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.18
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.87
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.77
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.04
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.17
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
521887,Lancoed Winch Wen,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.44
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.24
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.56
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.85
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
