Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.98
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.2
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
521887,Lancoed Winch Wen,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.9
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.65
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.08
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.47
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
521887,Lancoed Winch Wen,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.16
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.74
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.77
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.11
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.24
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
521887,Lancoed Winch Wen,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.92
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.05
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.24
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.1
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.33
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.22
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.83
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
521887,Lancoed Winch Wen,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.56
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.88
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.29
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.09
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.59
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.49
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.62
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.72
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
521887,Lancoed Winch Wen,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.51
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.85
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.58
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.76
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.87
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.24
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
521887,Lancoed Winch Wen,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.24
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.03
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.78
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.1
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.5
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.96
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
521887,Lancoed Winch Wen,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.88
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.5
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.89
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.5
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.61
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.34
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.44
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
521887,Lancoed Winch Wen,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.72
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,31.09
