Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.11
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,133.3
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.18
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.52
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
521887,Lancoed Winch Wen,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.68
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.88
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.54
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
521887,Lancoed Winch Wen,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.94
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.26
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.62
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.1
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.19
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.81
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.56
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
521887,Lancoed Winch Wen,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.51
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.32
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.93
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.9
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.14
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.92
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.05
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.59
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.35
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.93
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
521887,Lancoed Winch Wen,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.12
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.86
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.35
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,151.8
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.7
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.78
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.92
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.42
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
521887,Lancoed Winch Wen,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.56
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.62
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.17
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,145.5
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.94
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.77
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.47
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.44
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
521887,Lancoed Winch Wen,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.76
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.23
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.26
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.33
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.05
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
521887,Lancoed Winch Wen,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.83
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.4
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.2
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.77
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.66
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
