Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.22
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
521887,Lancoed Winch Wen,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.15
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.73
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.11
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.0
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.64
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
521887,Lancoed Winch Wen,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.87
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.01
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.63
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.84
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.65
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.02
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
521887,Lancoed Winch Wen,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.96
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.65
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.83
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.34
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.2
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
521887,Lancoed Winch Wen,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.21
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.46
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.14
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.71
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
521887,Lancoed Winch Wen,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.56
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.65
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.31
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.78
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
521887,Lancoed Winch Wen,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.43
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.27
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.47
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.89
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
521887,Lancoed Winch Wen,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.73
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.02
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.05
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.4
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.3
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.76
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
521887,Lancoed Winch Wen,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.06
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,32.32
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.75
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,138.3
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.04
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.29
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
