Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.07
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
521887,Lancoed Winch Wen,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.53
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.83
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.52
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.99
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
521887,Lancoed Winch Wen,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.04
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.42
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.3
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
521887,Lancoed Winch Wen,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.16
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.06
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.86
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
521887,Lancoed Winch Wen,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.21
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.86
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
521887,Lancoed Winch Wen,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.57
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.62
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
521887,Lancoed Winch Wen,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.99
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.98
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.09
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
521887,Lancoed Winch Wen,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.67
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.42
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.96
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
521887,Lancoed Winch Wen,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.85
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.91
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.18
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
