Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
521887,Lancoed Winch Wen,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.68
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.96
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.67
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.25
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.52
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.83
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.18
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
521887,Lancoed Winch Wen,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.01
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.89
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.75
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.12
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.25
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.32
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.8
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.89
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.08
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.92
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.64
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
