Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.79
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.29
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.99
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
521887,Lancoed Winch Wen,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.76
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.18
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.93
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.43
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.96
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.78
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.84
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.1
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.3
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.71
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.62
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.56
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
