Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
521887,Lancoed Winch Wen,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.92
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.27
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.93
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.48
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.86
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.83
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
521887,Lancoed Winch Wen,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.12
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.29
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
521887,Lancoed Winch Wen,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.26
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.74
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.65
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.64
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.86
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.5
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.73
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.68
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.31
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.8
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.17
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.24
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
521887,Lancoed Winch Wen,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.3
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.84
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.17
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
