Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
521887,Lancoed Winch Wen,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.44
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.83
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.16
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.39
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
521887,Lancoed Winch Wen,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.11
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.43
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,27.4
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.36
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.57
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.65
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.26
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.3
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
521887,Lancoed Winch Wen,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.4
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.12
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.86
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.2
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
521887,Lancoed Winch Wen,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.22
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.55
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.69
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.36
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.1
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.32
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
521887,Lancoed Winch Wen,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.07
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.06
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.19
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.13
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.69
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.35
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
521887,Lancoed Winch Wen,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.8
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.96
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.73
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
