Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,26.9
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
521887,Lancoed Winch Wen,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.51
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.72
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.87
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,26.7
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
521887,Lancoed Winch Wen,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.28
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.36
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.92
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,26.6
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
521887,Lancoed Winch Wen,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.69
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.1
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.81
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.83
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,26.5
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
521887,Lancoed Winch Wen,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.47
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.38
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,26.4
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
521887,Lancoed Winch Wen,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.57
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.81
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.63
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,26.2
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
521887,Lancoed Winch Wen,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.75
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.09
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.1
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.33
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,26.1
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.8
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
521887,Lancoed Winch Wen,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.8
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.6
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.24
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.41
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,26.0
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
521887,Lancoed Winch Wen,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.78
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.29
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.83
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.29
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
