Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.9
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.29
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
521887,Lancoed Winch Wen,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.08
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.77
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.45
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.01
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.8
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
521887,Lancoed Winch Wen,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.71
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.86
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.43
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.68
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.7
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.81
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
521887,Lancoed Winch Wen,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.28
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.13
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.96
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.5
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.25
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.6
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
521887,Lancoed Winch Wen,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.56
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.79
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.45
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.5
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
521887,Lancoed Winch Wen,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.02
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.47
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.83
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.81
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.89
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.4
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.92
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
521887,Lancoed Winch Wen,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.83
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.09
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.14
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.48
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,25.4
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.09
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
521887,Lancoed Winch Wen,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.84
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.36
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.99
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.27
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,25.4
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.65
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
521887,Lancoed Winch Wen,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
