Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.97
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.4
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.01
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.05
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.17
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.4
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.94
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
521887,Lancoed Winch Wen,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.96
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.39
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.29
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.92
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.17
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.4
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.84
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.66
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
521887,Lancoed Winch Wen,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.84
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.36
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.54
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.48
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.4
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
521887,Lancoed Winch Wen,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.25
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.88
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.39
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.73
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,25.4
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.63
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
521887,Lancoed Winch Wen,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.74
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.76
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.3
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.73
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.88
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,25.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.39
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.38
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.15
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
521887,Lancoed Winch Wen,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.25
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.71
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.32
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.18
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,25.5
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.18
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
521887,Lancoed Winch Wen,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.11
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.48
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.19
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.01
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.28
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.59
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,25.6
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.04
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.72
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
521887,Lancoed Winch Wen,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.75
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.22
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,25.6
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
