Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
521887,Lancoed Winch Wen,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.7
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.29
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.2
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.8
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.84
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.17
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.9
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.34
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.7
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.74
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.02
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.21
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.0
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.95
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,26.1
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.72
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.27
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.2
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
521887,Lancoed Winch Wen,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.85
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.41
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,26.3
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.62
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.4
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.33
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
