Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.4
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.29
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.89
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.6
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
521887,Lancoed Winch Wen,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.93
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.88
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.25
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
521887,Lancoed Winch Wen,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.53
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.29
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.27
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.9
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
521887,Lancoed Winch Wen,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.55
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.2
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.29
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.76
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,27.2
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.61
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,27.3
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.21
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.26
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
