Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,27.4
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.29
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.94
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.3
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.78
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.23
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.75
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.8
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.73
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.03
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.36
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.02
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.02
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
521887,Lancoed Winch Wen,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.45
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.01
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
521887,Lancoed Winch Wen,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.34
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.4
