Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.0
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.07
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.92
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.89
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.99
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.66
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.34
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.29
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
521887,Lancoed Winch Wen,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.96
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
521887,Lancoed Winch Wen,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.09
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.24
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.79
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.13
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
