Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
521887,Lancoed Winch Wen,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.87
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.35
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.51
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.93
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.59
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.83
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.92
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.05
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.88
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.35
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.97
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.27
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.9
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.18
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.56
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.31
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.64
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.63
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.86
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.13
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.1
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.89
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.12
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
