Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.2
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.41
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.73
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.52
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.3
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
521887,Lancoed Winch Wen,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.57
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.11
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.43
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.4
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.73
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.28
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.81
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
521887,Lancoed Winch Wen,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.27
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.92
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.03
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
521887,Lancoed Winch Wen,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.27
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.18
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.1
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.54
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.45
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
521887,Lancoed Winch Wen,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.27
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.64
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.89
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
521887,Lancoed Winch Wen,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.52
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.18
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.99
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
