Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.69
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
521887,Lancoed Winch Wen,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.64
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.3
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.87
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
521887,Lancoed Winch Wen,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.24
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.14
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.91
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.2
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.24
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.06
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.69
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
521887,Lancoed Winch Wen,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.94
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.48
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.31
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
521887,Lancoed Winch Wen,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.69
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.44
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.69
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.05
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.36
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.58
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
521887,Lancoed Winch Wen,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.87
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.96
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.44
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.45
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.67
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
521887,Lancoed Winch Wen,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.75
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.89
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.25
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.1
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.49
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.92
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.79
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.61
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.98
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
521887,Lancoed Winch Wen,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.27
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.48
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.57
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.6
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.24
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.79
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.06
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
521887,Lancoed Winch Wen,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.46
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.96
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.69
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
