Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.82
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.22
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.84
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.43
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
521887,Lancoed Winch Wen,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.14
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.57
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.67
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.71
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.62
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
521887,Lancoed Winch Wen,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.62
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.9
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.58
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
521887,Lancoed Winch Wen,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.37
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.63
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.52
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.63
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.97
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.25
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
521887,Lancoed Winch Wen,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.85
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.17
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.23
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.63
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.41
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.22
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.14
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
521887,Lancoed Winch Wen,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.23
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.49
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.44
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.1
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.0
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.22
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.01
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.02
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.39
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
521887,Lancoed Winch Wen,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.48
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.09
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.94
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,143.6
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.24
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.07
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.52
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.67
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
521887,Lancoed Winch Wen,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.83
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.77
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.5
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.9
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.13
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.27
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.9
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
