Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
521887,Lancoed Winch Wen,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.9
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.7
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.23
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.11
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.21
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.03
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.02
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
521887,Lancoed Winch Wen,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.86
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.84
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.56
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.46
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.55
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.27
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
521887,Lancoed Winch Wen,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.27
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.7
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.9
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.7
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.78
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.02
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
521887,Lancoed Winch Wen,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.6
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.35
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.86
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.65
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.81
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.23
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
521887,Lancoed Winch Wen,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.03
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.97
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.8
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.75
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.75
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
521887,Lancoed Winch Wen,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.91
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.62
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.89
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,141.7
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.53
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.84
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.07
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.42
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
521887,Lancoed Winch Wen,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.24
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.3
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.12
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.52
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.75
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
521887,Lancoed Winch Wen,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.84
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.43
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.63
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.71
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.23
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
