Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.49
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.87
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
521887,Lancoed Winch Wen,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.0
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,31.75
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.21
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,136.3
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.1
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.71
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.64
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.64
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.8
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
521887,Lancoed Winch Wen,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.25
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.81
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.81
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.73
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.75
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.9
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.14
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
521887,Lancoed Winch Wen,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.56
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.09
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,31.16
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.71
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,133.6
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.25
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.66
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.26
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.05
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
521887,Lancoed Winch Wen,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.89
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.06
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.57
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.8
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.23
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.97
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.07
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
521887,Lancoed Winch Wen,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.82
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.01
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.68
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.29
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
521887,Lancoed Winch Wen,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.26
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.35
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.47
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.99
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
521887,Lancoed Winch Wen,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.71
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.67
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.54
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.21
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
521887,Lancoed Winch Wen,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.16
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.82
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.2
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.26
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.56
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
