Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.4
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
521887,Lancoed Winch Wen,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.5
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.82
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.7
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.68
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
521887,Lancoed Winch Wen,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.2
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.91
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.81
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.5
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.98
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.76
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
521887,Lancoed Winch Wen,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.46
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.01
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.0
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.29
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.62
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
521887,Lancoed Winch Wen,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.81
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.56
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
521887,Lancoed Winch Wen,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.4
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.41
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.97
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.31
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
521887,Lancoed Winch Wen,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.14
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.4
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
521887,Lancoed Winch Wen,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
521887,Lancoed Winch Wen,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.8
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
