Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
521887,Lancoed Winch Wen,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.72
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.59
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
521887,Lancoed Winch Wen,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.93
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.11
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.87
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
521887,Lancoed Winch Wen,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.76
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.84
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.93
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
521887,Lancoed Winch Wen,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.93
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.57
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.2
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.2
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
521887,Lancoed Winch Wen,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.64
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.04
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
521887,Lancoed Winch Wen,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.18
