Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.9
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
521887,Lancoed Winch Wen,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.77
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.6
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.93
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
521887,Lancoed Winch Wen,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.74
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.95
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
521887,Lancoed Winch Wen,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.79
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.17
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.52
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.29
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.65
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
521887,Lancoed Winch Wen,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.8
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.24
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.64
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
521887,Lancoed Winch Wen,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.32
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.04
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
