Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
521887,Lancoed Winch Wen,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.65
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.84
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
521887,Lancoed Winch Wen,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.14
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.72
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.95
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.47
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
521887,Lancoed Winch Wen,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.38
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.93
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.96
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.02
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.02
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
521887,Lancoed Winch Wen,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.95
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.42
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.3
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.94
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
521887,Lancoed Winch Wen,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.2
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.21
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.2
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.2
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
521887,Lancoed Winch Wen,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.1
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.14
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.91
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.1
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.89
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
521887,Lancoed Winch Wen,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.46
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.17
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.98
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.38
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
