Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
521887,Lancoed Winch Wen,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.75
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.0
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
521887,Lancoed Winch Wen,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.42
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.05
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.76
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,26.7
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
521887,Lancoed Winch Wen,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.53
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.28
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,26.5
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
521887,Lancoed Winch Wen,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.87
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.21
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.93
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,26.5
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
521887,Lancoed Winch Wen,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.39
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.37
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.25
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,26.3
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
521887,Lancoed Winch Wen,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.53
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.27
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.28
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.1
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
521887,Lancoed Winch Wen,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.96
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.51
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.25
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.42
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.9
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.93
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
521887,Lancoed Winch Wen,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.96
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.52
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.1
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.8
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.23
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
