Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.7
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
521887,Lancoed Winch Wen,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.76
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,32.2
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.92
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,139.0
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.28
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.49
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.6
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.96
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.84
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.51
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
521887,Lancoed Winch Wen,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.4
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.06
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.52
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.1
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.51
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.5
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.16
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
521887,Lancoed Winch Wen,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.14
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.3
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
521887,Lancoed Winch Wen,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.09
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.85
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.75
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.01
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,25.2
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
521887,Lancoed Winch Wen,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.05
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.04
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.73
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.2
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.1
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.21
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
521887,Lancoed Winch Wen,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.84
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.58
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.91
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,35.97
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.14
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,149.7
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,154.3
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.07
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.23
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.47
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.5
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.9
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.91
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.38
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.55
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
521887,Lancoed Winch Wen,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.51
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.47
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.05
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.0
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.98
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.9
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.6
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
521887,Lancoed Winch Wen,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.27
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.43
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.21
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.32
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.4
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
