Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.16
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.38
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.27
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.8
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.53
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.63
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.54
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
521887,Lancoed Winch Wen,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.65
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.59
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.32
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.7
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.4
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.08
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.7
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
521887,Lancoed Winch Wen,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.09
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.27
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.7
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.73
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.6
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
521887,Lancoed Winch Wen,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.42
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.82
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.11
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.0
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.08
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.47
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.5
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.45
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
521887,Lancoed Winch Wen,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.54
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.12
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.03
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.66
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.5
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
521887,Lancoed Winch Wen,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.88
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.73
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.4
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
521887,Lancoed Winch Wen,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.7
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.6
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.98
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.59
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.72
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.3
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
521887,Lancoed Winch Wen,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.47
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.05
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.41
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.29
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.3
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.46
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
