Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
521887,Lancoed Winch Wen,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.34
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.97
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.81
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.37
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.2
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.67
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
521887,Lancoed Winch Wen,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.4
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.29
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.98
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.1
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.83
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.58
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.85
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.1
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.65
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
521887,Lancoed Winch Wen,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.54
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.75
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.25
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.16
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.52
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.0
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.5
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.13
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
521887,Lancoed Winch Wen,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.88
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.89
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.0
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.5
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
521887,Lancoed Winch Wen,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.19
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.99
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.48
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.25
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.67
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.9
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.56
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.22
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
521887,Lancoed Winch Wen,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.41
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.1
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.05
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.41
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.97
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.9
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
521887,Lancoed Winch Wen,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.53
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.87
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.6
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.36
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.83
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
