Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.9
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.87
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
521887,Lancoed Winch Wen,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.61
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.68
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.75
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.8
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.63
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.9
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.2
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
521887,Lancoed Winch Wen,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,38.04
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.45
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.98
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,162.5
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.04
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.9
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,65.07
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.19
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
521887,Lancoed Winch Wen,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.41
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.73
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.68
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.04
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.0
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.76
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
521887,Lancoed Winch Wen,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.21
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.29
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.22
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.34
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.0
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.48
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.19
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.1
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.18
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.2
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.2
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.3
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.83
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.02
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
