Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.3
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.38
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.08
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.4
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.35
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.28
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.5
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.74
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.79
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.6
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.7
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.02
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.53
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.8
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.21
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.65
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.2
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.9
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.31
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.0
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.33
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.18
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
