Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.1
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.56
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.35
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.3
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.98
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.51
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.4
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.92
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.0
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,25.5
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.93
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.9
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.21
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.6
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.83
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.94
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.05
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.7
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.73
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.31
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.9
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.68
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.0
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
