Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.18
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.53
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.86
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.17
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.1
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.37
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.5
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,26.2
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.37
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.85
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.64
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.3
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.68
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.93
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.14
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.5
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.95
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.51
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,26.6
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.46
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.45
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,26.7
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.83
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.33
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.37
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.1
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.0
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.29
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.9
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
