Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
521887,Lancoed Winch Wen,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.0
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.55
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,27.1
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.34
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.21
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.5
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,27.2
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.19
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.3
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
521887,Lancoed Winch Wen,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.96
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.59
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.27
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.07
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.4
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
521887,Lancoed Winch Wen,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.01
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
521887,Lancoed Winch Wen,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.38
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.55
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.22
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.01
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
