Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.72
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.69
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.35
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.07
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.82
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
521887,Lancoed Winch Wen,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.22
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.82
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.72
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.1
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.37
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.79
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
521887,Lancoed Winch Wen,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.16
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.8
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.22
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.23
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.56
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
521887,Lancoed Winch Wen,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.62
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.06
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.79
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
521887,Lancoed Winch Wen,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.29
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.11
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.53
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
521887,Lancoed Winch Wen,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.69
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.56
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
