Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.98
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.18
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.73
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.59
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.37
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.71
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.45
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.8
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
521887,Lancoed Winch Wen,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.03
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.81
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.77
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
521887,Lancoed Winch Wen,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.1
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.06
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.85
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
521887,Lancoed Winch Wen,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.4
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.69
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.38
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.46
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.43
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
521887,Lancoed Winch Wen,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.07
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.8
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.74
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
521887,Lancoed Winch Wen,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.24
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.85
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.2
