Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.6
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
521887,Lancoed Winch Wen,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.96
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.72
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.53
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.05
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.63
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
521887,Lancoed Winch Wen,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.4
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.91
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.85
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
521887,Lancoed Winch Wen,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.38
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.53
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.83
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.86
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
521887,Lancoed Winch Wen,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.05
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.54
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.93
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.51
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
521887,Lancoed Winch Wen,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.81
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.72
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.18
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.85
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.48
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.61
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.32
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
521887,Lancoed Winch Wen,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.22
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.42
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.78
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.74
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
521887,Lancoed Winch Wen,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.12
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.34
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.06
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.8
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.32
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.24
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
