Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.36
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
521887,Lancoed Winch Wen,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.02
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.31
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.46
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,149.5
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.5
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.82
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.27
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.52
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.83
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
521887,Lancoed Winch Wen,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,38.93
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.66
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.64
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,166.7
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.76
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.18
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.68
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
521887,Lancoed Winch Wen,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.24
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.42
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.34
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.9
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.93
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.73
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
521887,Lancoed Winch Wen,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.51
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.99
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.24
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.14
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
521887,Lancoed Winch Wen,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.97
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.94
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.47
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.2
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.33
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.77
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.56
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.18
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
521887,Lancoed Winch Wen,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.54
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.19
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.62
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.68
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.59
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.36
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.16
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
521887,Lancoed Winch Wen,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.25
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,31.51
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.39
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.7
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,136.7
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.75
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.0
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.25
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.94
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.71
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
521887,Lancoed Winch Wen,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.22
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.96
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.4
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.3
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.88
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.82
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
