Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.46
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.06
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
521887,Lancoed Winch Wen,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.2
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.91
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.46
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.07
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.47
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.11
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
521887,Lancoed Winch Wen,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.47
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.67
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.32
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.1
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.67
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.59
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.68
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
521887,Lancoed Winch Wen,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.92
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.62
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.66
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.58
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.79
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.37
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
521887,Lancoed Winch Wen,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.51
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.84
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.51
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.04
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.1
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
521887,Lancoed Winch Wen,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.37
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.85
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.9
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.5
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.23
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.26
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
521887,Lancoed Winch Wen,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.02
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.67
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.15
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.3
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,128.7
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.28
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.2
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
521887,Lancoed Winch Wen,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.53
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.87
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.03
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.34
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.54
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.28
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
521887,Lancoed Winch Wen,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.74
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.27
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.04
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.1
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.73
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
