Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.49
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.73
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
521887,Lancoed Winch Wen,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.07
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.15
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.35
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.86
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.77
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.01
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
521887,Lancoed Winch Wen,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.38
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.21
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.94
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.9
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.99
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.53
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.83
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.28
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.85
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.71
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
521887,Lancoed Winch Wen,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.87
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.46
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.4
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.19
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.69
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
521887,Lancoed Winch Wen,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.73
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.86
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.52
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.84
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.98
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
521887,Lancoed Winch Wen,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.5
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.09
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.73
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.93
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.27
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
521887,Lancoed Winch Wen,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.53
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.66
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,131.3
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.81
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.5
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
521887,Lancoed Winch Wen,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.94
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.41
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.23
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.44
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.2
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
521887,Lancoed Winch Wen,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.12
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.52
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.92
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,131.0
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
