Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.63
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.53
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
521887,Lancoed Winch Wen,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.85
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.75
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.8
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.28
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.4
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
521887,Lancoed Winch Wen,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.78
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.04
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.07
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
521887,Lancoed Winch Wen,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.05
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
521887,Lancoed Winch Wen,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
521887,Lancoed Winch Wen,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.36
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.17
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.59
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
521887,Lancoed Winch Wen,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.63
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.56
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
521887,Lancoed Winch Wen,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.83
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.11
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
