Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
521887,Lancoed Winch Wen,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.48
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.13
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.23
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.35
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.74
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.02
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
521887,Lancoed Winch Wen,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.32
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.52
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.09
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.93
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.2
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
521887,Lancoed Winch Wen,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.82
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.2
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.83
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
521887,Lancoed Winch Wen,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.77
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.78
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.27
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
