Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.55
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.95
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
521887,Lancoed Winch Wen,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.18
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.6
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
521887,Lancoed Winch Wen,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.11
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.06
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.47
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.02
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.77
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.13
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
521887,Lancoed Winch Wen,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
521887,Lancoed Winch Wen,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.28
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.25
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.43
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.45
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.32
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.55
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.84
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
521887,Lancoed Winch Wen,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.85
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.14
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
