Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
521887,Lancoed Winch Wen,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.83
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.39
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.46
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.31
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.41
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.15
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
521887,Lancoed Winch Wen,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.75
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.17
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.45
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.74
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.19
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.17
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.32
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.4
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
521887,Lancoed Winch Wen,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.07
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.57
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.55
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.2
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.29
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.5
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.39
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
521887,Lancoed Winch Wen,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.93
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.36
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.35
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
