Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
521887,Lancoed Winch Wen,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.07
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.72
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.6
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
521887,Lancoed Winch Wen,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.76
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.51
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.79
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.05
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.4
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.53
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.94
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
521887,Lancoed Winch Wen,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.74
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.04
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.99
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,26.2
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.32
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
521887,Lancoed Winch Wen,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.62
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.75
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.37
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,26.1
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
521887,Lancoed Winch Wen,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.5
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.78
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.9
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.14
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
521887,Lancoed Winch Wen,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.32
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.73
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.53
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.85
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.8
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.85
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
521887,Lancoed Winch Wen,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.8
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.21
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.42
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.82
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.7
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.68
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.96
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.6
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.89
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.54
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
521887,Lancoed Winch Wen,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.4
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.04
