Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.26
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.4
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
521887,Lancoed Winch Wen,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.39
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.11
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.93
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.51
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.7
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.18
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.2
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.55
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.7
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
521887,Lancoed Winch Wen,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.29
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.91
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.19
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.64
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.0
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
521887,Lancoed Winch Wen,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.14
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.6
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.3
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.9
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.36
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.98
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.8
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.74
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
521887,Lancoed Winch Wen,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.29
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.43
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.3
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.87
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.7
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.6
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
521887,Lancoed Winch Wen,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.68
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.48
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.85
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.5
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
521887,Lancoed Winch Wen,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.08
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.87
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.86
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.38
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.3
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.93
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
521887,Lancoed Winch Wen,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.78
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.91
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.63
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,24.2
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
