Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.15
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
521887,Lancoed Winch Wen,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.93
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.84
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.43
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,24.1
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
521887,Lancoed Winch Wen,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.88
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.87
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.68
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.42
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.9
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
521887,Lancoed Winch Wen,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.86
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.71
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.59
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.8
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.26
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
521887,Lancoed Winch Wen,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.06
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.78
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.6
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
521887,Lancoed Winch Wen,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.21
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.78
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.5
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.01
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
521887,Lancoed Winch Wen,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.83
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.1
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.37
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.4
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.77
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
521887,Lancoed Winch Wen,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.78
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.18
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.17
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.53
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.3
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.93
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
521887,Lancoed Winch Wen,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.39
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.28
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.74
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
