Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.2
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.75
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
521887,Lancoed Winch Wen,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.59
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.6
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.36
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,141.7
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,126.7
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.83
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.82
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.52
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.2
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
521887,Lancoed Winch Wen,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.66
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.64
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.11
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.9
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.56
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.2
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.81
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.67
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.62
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
521887,Lancoed Winch Wen,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.01
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.9
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.88
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.2
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
521887,Lancoed Winch Wen,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.89
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.79
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.6
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.44
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.2
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
521887,Lancoed Winch Wen,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.88
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.06
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.23
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.2
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
521887,Lancoed Winch Wen,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.56
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.22
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.83
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.93
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.3
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.7
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
521887,Lancoed Winch Wen,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.61
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.14
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.41
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,145.3
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.52
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.26
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,23.3
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.08
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.4
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.06
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
521887,Lancoed Winch Wen,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.17
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.33
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
