Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,23.3
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.32
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.83
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.35
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,23.4
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
521887,Lancoed Winch Wen,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.7
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.4
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
521887,Lancoed Winch Wen,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.72
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.38
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.5
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.34
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.5
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.78
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.6
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.94
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.7
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
521887,Lancoed Winch Wen,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.96
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.89
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.8
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
521887,Lancoed Winch Wen,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.51
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
