Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.9
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.0
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.07
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.96
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.43
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.24
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.1
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
521887,Lancoed Winch Wen,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.19
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.2
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.4
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.22
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.45
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,24.3
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.06
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.92
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.4
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.2
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.5
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.66
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.33
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.6
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
