Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.36
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.67
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.7
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
521887,Lancoed Winch Wen,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.46
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.07
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.8
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.81
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.9
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.0
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.75
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.1
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.52
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.71
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.44
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.3
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.89
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.4
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.61
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.25
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
