Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.5
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.34
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.6
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.78
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.37
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.7
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.82
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.0
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.8
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.46
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.86
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.9
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.68
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.51
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,26.0
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.1
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.91
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.89
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.21
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.82
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.3
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
521887,Lancoed Winch Wen,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.47
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.28
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.05
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.87
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.99
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
