Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.4
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.22
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
521887,Lancoed Winch Wen,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.14
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.3
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.5
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
521887,Lancoed Winch Wen,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.75
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.65
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.6
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.67
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.46
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,26.7
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
521887,Lancoed Winch Wen,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.09
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.79
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,35.2
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,149.3
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.24
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.36
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
521887,Lancoed Winch Wen,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.93
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.04
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.43
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.25
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.62
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.35
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.26
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.12
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.23
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.28
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
521887,Lancoed Winch Wen,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.91
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.6
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.31
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.16
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.61
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
