Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.86
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
521887,Lancoed Winch Wen,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.37
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.14
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.53
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.84
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.15
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.61
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
521887,Lancoed Winch Wen,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.49
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.13
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.28
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.6
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.75
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
521887,Lancoed Winch Wen,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.85
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.06
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.55
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.4
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.74
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.64
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
521887,Lancoed Winch Wen,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.89
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.8
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.33
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.5
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.04
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.65
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.1
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.46
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.0
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.03
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
521887,Lancoed Winch Wen,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.69
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.3
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.1
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.14
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.68
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.87
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.71
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.68
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
521887,Lancoed Winch Wen,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
