Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.31
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.08
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.3
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.76
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.99
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
521887,Lancoed Winch Wen,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.36
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.82
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.47
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.01
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.41
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.64
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.45
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.36
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.2
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.54
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.41
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.7
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.23
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.42
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.31
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,141.6
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.2
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
521887,Lancoed Winch Wen,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.98
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.91
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.32
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,142.5
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.1
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.94
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.19
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
521887,Lancoed Winch Wen,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.39
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.58
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.75
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.6
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.75
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.74
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
521887,Lancoed Winch Wen,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.09
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.9
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.53
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.6
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.16
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.11
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.87
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.1
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.01
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.33
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
521887,Lancoed Winch Wen,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.15
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.1
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.88
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.62
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.53
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
