Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.35
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
521887,Lancoed Winch Wen,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.3
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.75
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.01
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.5
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.65
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.73
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.58
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.52
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
521887,Lancoed Winch Wen,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.07
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.65
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,34.48
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.5
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,147.4
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.58
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.08
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.35
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.57
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.87
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.98
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
521887,Lancoed Winch Wen,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.18
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.32
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.28
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.51
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.19
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.41
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
521887,Lancoed Winch Wen,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.77
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.73
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.13
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.66
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.83
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.38
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
521887,Lancoed Winch Wen,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.85
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.74
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,38.16
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,153.5
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,127.4
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,163.4
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.72
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.96
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.5
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.73
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.91
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.59
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
521887,Lancoed Winch Wen,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.24
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.99
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.16
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.36
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.3
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
521887,Lancoed Winch Wen,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.77
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.82
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.92
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.04
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.27
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.59
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.32
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.98
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.19
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
521887,Lancoed Winch Wen,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.83
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.8
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.79
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.3
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.8
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.1
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.84
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.48
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.19
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
