Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.94
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
521887,Lancoed Winch Wen,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.56
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.93
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.33
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,148.1
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.5
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.91
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.27
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.79
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.25
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
521887,Lancoed Winch Wen,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.9
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.06
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.43
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,149.9
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.43
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.64
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.28
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.83
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.4
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
521887,Lancoed Winch Wen,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.27
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.2
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.99
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.59
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.17
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.79
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.43
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
521887,Lancoed Winch Wen,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.52
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.91
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.77
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.2
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.96
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
521887,Lancoed Winch Wen,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.27
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.65
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,144.0
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.79
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.18
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.01
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
521887,Lancoed Winch Wen,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.53
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.12
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.55
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.9
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.08
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.83
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.11
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.58
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.9
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
521887,Lancoed Winch Wen,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.78
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.47
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.67
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,141.7
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.17
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.06
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.89
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.86
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.67
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
521887,Lancoed Winch Wen,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.41
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.34
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.27
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,144.2
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.75
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.69
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.85
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
