Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.12
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.94
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.05
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
521887,Lancoed Winch Wen,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.68
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.33
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.86
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.8
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.87
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.25
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.14
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
521887,Lancoed Winch Wen,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.47
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.3
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.91
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.57
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.09
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.21
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.01
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
521887,Lancoed Winch Wen,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.23
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.43
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.72
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.93
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.65
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.11
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
521887,Lancoed Winch Wen,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.21
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.37
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.82
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.5
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.2
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.81
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.36
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
521887,Lancoed Winch Wen,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.67
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.68
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.36
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.8
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.09
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.7
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.1
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
521887,Lancoed Winch Wen,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.49
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.91
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.1
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.64
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
521887,Lancoed Winch Wen,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.09
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.18
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.76
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.46
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.06
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.14
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
521887,Lancoed Winch Wen,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.81
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.92
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.97
