Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.87
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
521887,Lancoed Winch Wen,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.63
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.06
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.63
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.0
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
521887,Lancoed Winch Wen,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.65
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.41
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.56
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
521887,Lancoed Winch Wen,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.18
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.17
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
521887,Lancoed Winch Wen,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.83
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.17
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.21
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
521887,Lancoed Winch Wen,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.58
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.11
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.39
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.45
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.52
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.41
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.5
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
