Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.25
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.96
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.62
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
521887,Lancoed Winch Wen,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.5
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.38
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
521887,Lancoed Winch Wen,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.88
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.45
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.47
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.21
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.39
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.56
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.48
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.53
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
