Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.81
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.79
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.83
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.48
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.21
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.36
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.89
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
521887,Lancoed Winch Wen,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.13
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.2
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
521887,Lancoed Winch Wen,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.26
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.9
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
521887,Lancoed Winch Wen,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.25
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.15
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.48
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
521887,Lancoed Winch Wen,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.57
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
521887,Lancoed Winch Wen,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.35
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.59
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
